Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.5
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.57
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330739,Torr Home No 1,2023-05-30T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.42
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.3
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
330739,Torr Home No 1,2023-05-30T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.33
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.08
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
330739,Torr Home No 1,2023-05-30T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.99
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.8
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
330739,Torr Home No 1,2023-05-30T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.06
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.83
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.04
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
330739,Torr Home No 1,2023-05-30T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.73
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.18
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.36
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
330739,Torr Home No 1,2023-05-30T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.2
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.54
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.03
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
330739,Torr Home No 1,2023-05-30T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.19
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
330739,Torr Home No 1,2023-05-30T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.39
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.36
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.75
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.14
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330739,Torr Home No 1,2023-05-30T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.81
