Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.7
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.2
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.15
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
330739,Torr Home No 1,2023-05-30T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.19
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330739,Torr Home No 1,2023-05-30T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.84
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.4
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.43
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.58
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
330739,Torr Home No 1,2023-05-30T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.21
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.87
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.87
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
330739,Torr Home No 1,2023-05-30T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.51
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.09
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.41
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.86
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.85
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.18
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.2
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
330739,Torr Home No 1,2023-05-30T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.73
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.05
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.08
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.76
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
330739,Torr Home No 1,2023-05-30T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.3
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.09
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.45
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.89
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.42
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.37
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330739,Torr Home No 1,2023-05-30T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.34
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.21
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.76
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.44
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.8
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.0
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.38
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.24
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.53
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.06
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330739,Torr Home No 1,2023-05-30T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.35
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.08
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.95
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.5
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.06
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.4
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.81
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.1
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.82
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
330739,Torr Home No 1,2023-05-30T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.59
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.87
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.04
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.5
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,L2 Active Power,kW,26.25
