Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
330739,Torr Home No 1,2023-05-30T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.44
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.29
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.07
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.76
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.09
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.0
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
330739,Torr Home No 1,2023-05-30T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.56
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.1
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.44
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.29
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.91
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.5
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.58
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.77
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330739,Torr Home No 1,2023-05-30T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.56
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.25
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.73
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,35.9
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.15
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.03
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.86
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.0
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.26
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.01
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
330739,Torr Home No 1,2023-05-30T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.65
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.92
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.67
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.36
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.16
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.59
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330739,Torr Home No 1,2023-05-30T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.77
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.15
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.0
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.67
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.81
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330739,Torr Home No 1,2023-05-30T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.84
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.67
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.55
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.9
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.76
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.18
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.91
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
330739,Torr Home No 1,2023-05-30T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.76
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.46
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.58
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.82
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.22
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330739,Torr Home No 1,2023-05-30T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.69
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.12
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.15
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.11
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.43
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.39
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.3
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.18
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
330739,Torr Home No 1,2023-05-30T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.67
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.6
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.47
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.76
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.74
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.74
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.86
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.3
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330739,Torr Home No 1,2023-05-30T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.85
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.61
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.27
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
