Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.56
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.34
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.52
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.02
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.33
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.62
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
330739,Torr Home No 1,2023-05-30T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.62
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.92
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.4
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.58
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.76
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.2
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.19
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
330739,Torr Home No 1,2023-05-30T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.65
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.33
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.8
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.84
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.32
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330739,Torr Home No 1,2023-05-30T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.59
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.21
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.38
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
330739,Torr Home No 1,2023-05-30T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.8
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,5.84
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,31.5
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.91
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.44
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.4
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.31
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.45
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.5
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.34
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.3
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
330739,Torr Home No 1,2023-05-30T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.75
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.74
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.49
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.43
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.1
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.67
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.0
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.06
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
330739,Torr Home No 1,2023-05-30T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.16
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.19
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.78
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.96
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.58
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.75
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.04
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
330739,Torr Home No 1,2023-05-30T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.9
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.3
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.95
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.05
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.66
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,N Current (RMS),A,76.1
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
330739,Torr Home No 1,2023-05-30T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.13
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.07
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.97
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.97
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.8
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.7
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.19
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.3
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.91
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.96
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,N Current (RMS),A,118.8
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
330739,Torr Home No 1,2023-05-30T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.14
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.04
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.33
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.68
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.1
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.3
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.6
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.35
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.66
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.8
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
