Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.76
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.99
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
330739,Torr Home No 1,2023-05-30T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.34
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.64
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.82
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.42
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.89
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.5
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.63
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.29
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.3
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.26
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.19
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.3
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.29
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.6
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330739,Torr Home No 1,2023-05-30T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.48
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.45
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.6
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.73
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.1
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,61.0
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.51
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.24
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.68
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.59
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.74
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
330739,Torr Home No 1,2023-05-30T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.64
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.03
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.87
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,36.2
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.59
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.59
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.14
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.11
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.33
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.33
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
330739,Torr Home No 1,2023-05-30T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.25
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.23
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.76
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,29.9
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.6
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.93
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.53
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.63
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
330739,Torr Home No 1,2023-05-30T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.5
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.18
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.9
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.52
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.87
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.03
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.5
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.7
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
330739,Torr Home No 1,2023-05-30T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.41
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.72
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.07
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.43
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.91
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.3
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.88
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.16
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.72
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.68
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.89
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
330739,Torr Home No 1,2023-05-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.61
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.39
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.2
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,47.2
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.18
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.2
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.63
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.2
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
330739,Torr Home No 1,2023-05-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.93
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.16
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.63
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.6
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.9
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,60.7
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.6
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.7
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.9
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.23
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.9
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.3
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,92.4
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330739,Torr Home No 1,2023-05-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.26
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.88
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.45
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.59
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.65
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.99
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,102.8
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
330739,Torr Home No 1,2023-05-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.37
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.31
