Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.25
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.87
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.36
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.06
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
330739,Torr Home No 1,2023-05-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.63
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.93
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.61
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.67
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.3
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.17
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.36
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
330739,Torr Home No 1,2023-05-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.72
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.05
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.55
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.83
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.53
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.5
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.03
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.85
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
330739,Torr Home No 1,2023-05-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.88
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.93
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.56
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.69
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.88
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.82
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.37
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
330739,Torr Home No 1,2023-05-30T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.08
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.33
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.62
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.24
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
330739,Torr Home No 1,2023-05-30T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.24
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.04
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,13.46
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,42.6
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,55.3
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.25
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.58
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.21
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,L2 Active Power,kW,30.91
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
330739,Torr Home No 1,2023-05-30T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.32
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,5.98
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.68
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.79
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.16
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.1
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.34
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
330739,Torr Home No 1,2023-05-30T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.33
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.59
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,29.1
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.2
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.39
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
330739,Torr Home No 1,2023-05-30T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.35
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.98
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.6
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.8
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.01
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
330739,Torr Home No 1,2023-05-30T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.35
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.89
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.4
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.63
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.82
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.33
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.49
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
