Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.82
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.11
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
330739,Torr Home No 1,2023-05-30T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.43
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,8.06
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,33.1
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.62
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.07
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.54
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
330739,Torr Home No 1,2023-05-30T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.22
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.91
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.62
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.63
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.14
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.19
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.4
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
330739,Torr Home No 1,2023-05-30T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.33
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.77
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.76
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.93
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.84
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.3
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.59
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
330739,Torr Home No 1,2023-05-30T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.47
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,7.74
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,30.8
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,31.9
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.84
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.31
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.9
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.41
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.31
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.05
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330739,Torr Home No 1,2023-05-30T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.99
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,6.49
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,28.9
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.42
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.69
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.19
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.49
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,59.3
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.7
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.89
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
330739,Torr Home No 1,2023-05-30T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.12
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.87
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.4
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.95
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
330739,Torr Home No 1,2023-05-30T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.22
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.14
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.25
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.7
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.44
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.75
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
330739,Torr Home No 1,2023-05-30T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.3
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.29
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.39
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.9
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.23
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
330739,Torr Home No 1,2023-05-30T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.66
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.26
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.96
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.57
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.12
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.9
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,transformer,,Temperature,C,29.4
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.7
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
330739,Torr Home No 1,2023-05-30T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.22
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.47
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
