Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.25
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.58
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.23
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.54
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,transformer,,Temperature,C,29.4
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.8
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.7
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
330739,Torr Home No 1,2023-05-30T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.24
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.02
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.47
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.18
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
330739,Torr Home No 1,2023-05-30T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.24
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.1
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.9
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.33
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.43
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.18
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.0
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,transformer,,Temperature,C,29.2
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.37
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
330739,Torr Home No 1,2023-05-30T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.21
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.67
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.92
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.24
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.0
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.87
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,L2 Active Power,kW,23.57
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.23
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
330739,Torr Home No 1,2023-05-30T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.11
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.15
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.6
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.2
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.8
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.6
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.83
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
330739,Torr Home No 1,2023-05-30T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.79
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.69
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.87
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.9
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,transformer,,Temperature,C,29.0
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.85
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.27
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
330739,Torr Home No 1,2023-05-30T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.76
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.23
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,36.5
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.12
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.06
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.13
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.6
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,transformer,,Temperature,C,29.0
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
330739,Torr Home No 1,2023-05-30T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.42
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.86
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.84
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.48
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.7
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.0
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.79
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.8
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
330739,Torr Home No 1,2023-05-30T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.25
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.4
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.04
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.96
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.5
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.47
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.18
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,N Current (RMS),A,77.0
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
330739,Torr Home No 1,2023-05-30T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.66
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.14
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.07
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.1
