Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.72
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
330739,Torr Home No 1,2023-05-30T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.07
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.87
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.42
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.63
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
330739,Torr Home No 1,2023-05-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.06
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.32
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.92
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.17
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.94
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.44
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.6
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,transformer,,Temperature,C,28.7
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330739,Torr Home No 1,2023-05-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.94
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.3
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.1
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.01
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,transformer,,Temperature,C,28.6
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.97
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
330739,Torr Home No 1,2023-05-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.7
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.85
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.96
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.93
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.0
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,transformer,,Temperature,C,28.6
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
330739,Torr Home No 1,2023-05-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.22
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.71
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.05
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.4
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.36
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.52
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
330739,Torr Home No 1,2023-05-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.09
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.52
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.24
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.77
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.91
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.22
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.3
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
330739,Torr Home No 1,2023-05-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.76
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.66
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.22
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.51
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.76
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.22
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.39
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330739,Torr Home No 1,2023-05-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.48
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.74
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.58
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.22
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.79
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.0
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,transformer,,Temperature,C,28.4
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
330739,Torr Home No 1,2023-05-30T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.48
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.1
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.06
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.52
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.61
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.92
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.4
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,transformer,,Temperature,C,28.4
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.38
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.49
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.74
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
330739,Torr Home No 1,2023-05-30T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.07
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
