Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.8
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.19
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.53
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.74
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.97
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.87
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.4
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.7
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,transformer,,Temperature,C,28.4
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.22
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
330739,Torr Home No 1,2023-05-30T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.18
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.96
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.2
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.72
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.2
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.3
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.25
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.77
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
330739,Torr Home No 1,2023-05-30T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.86
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.0
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.65
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.92
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.32
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.24
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.27
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.2
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
330739,Torr Home No 1,2023-05-30T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.83
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.6
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.0
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.47
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.54
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.88
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.52
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.2
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.6
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.79
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,N Current (RMS),A,95.5
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330739,Torr Home No 1,2023-05-30T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.75
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.2
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.35
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.0
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.49
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.57
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.2
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.6
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.97
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.98
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.46
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
330739,Torr Home No 1,2023-05-30T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.61
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.6
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.84
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.2
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.71
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.71
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.21
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.16
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.8
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.8
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.69
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.22
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
330739,Torr Home No 1,2023-05-30T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.44
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.54
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.5
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.31
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.9
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.11
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.5
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,95.5
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.3
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.27
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
330739,Torr Home No 1,2023-05-30T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.74
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,8.31
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.49
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.8
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.77
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.69
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.69
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.33
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.65
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,92.4
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.01
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
330739,Torr Home No 1,2023-05-30T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.24
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.88
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.39
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.44
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.79
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
330739,Torr Home No 1,2023-05-30T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.21
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.34
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.65
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.85
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.4
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
