Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.08
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.94
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.9
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.31
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.36
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.8
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330739,Torr Home No 1,2023-05-30T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.08
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.6
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.87
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.03
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,32.4
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.2
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.06
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.24
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.0
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.89
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
330739,Torr Home No 1,2023-05-30T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.91
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.63
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,11.2
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.88
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,43.6
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,52.2
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.78
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.09
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.48
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.67
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.4
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.15
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,L1 Active Power,kW,23.09
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
330739,Torr Home No 1,2023-05-30T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.73
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.72
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.54
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.85
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.05
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.0
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.7
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.28
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.16
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330739,Torr Home No 1,2023-05-30T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.09
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.59
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.7
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.59
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.1
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.69
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.25
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.5
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,transformer,,Temperature,C,28.3
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.16
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.5
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
330739,Torr Home No 1,2023-05-30T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.37
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.15
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.09
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.1
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.3
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.3
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,transformer,,Temperature,C,28.4
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,L1 Active Power,kW,13.81
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
330739,Torr Home No 1,2023-05-30T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.31
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.77
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.39
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.93
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,transformer,,Temperature,C,28.4
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.26
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.02
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.92
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
330739,Torr Home No 1,2023-05-30T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.58
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.87
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.67
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.56
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.99
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.97
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.6
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
330739,Torr Home No 1,2023-05-30T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.12
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.3
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.24
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.76
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.22
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.8
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.1
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.09
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.45
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
330739,Torr Home No 1,2023-05-30T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.43
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.35
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.73
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.91
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.23
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.03
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.4
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.3
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,transformer,,Temperature,C,28.6
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.94
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.98
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.8
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
330739,Torr Home No 1,2023-05-30T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
