Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.55
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.12
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.8
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.49
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.66
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.23
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,transformer,,Temperature,C,28.7
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.76
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.33
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
330739,Torr Home No 1,2023-05-30T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.55
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.77
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.4
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.1
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.39
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330739,Torr Home No 1,2023-05-30T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.66
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.6
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.82
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.74
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.78
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.3
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
330739,Torr Home No 1,2023-05-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.76
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.15
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.31
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.7
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.38
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.68
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.17
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330739,Torr Home No 1,2023-05-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.4
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.43
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.37
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,transformer,,Temperature,C,29.0
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.4
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.06
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330739,Torr Home No 1,2023-05-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.37
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.3
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.02
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.52
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.95
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.31
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
330739,Torr Home No 1,2023-05-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.06
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.82
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.82
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,transformer,,Temperature,C,29.2
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.63
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.72
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
330739,Torr Home No 1,2023-05-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.9
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.23
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.12
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.25
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
330739,Torr Home No 1,2023-05-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.34
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,transformer,,Temperature,C,29.4
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
330739,Torr Home No 1,2023-05-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.16
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
