Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.73
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.09
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.71
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
330739,Torr Home No 1,2023-05-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.21
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
330739,Torr Home No 1,2023-05-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.76
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.51
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.38
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.41
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330739,Torr Home No 1,2023-05-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.92
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.85
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.18
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.04
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.5
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.04
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
330739,Torr Home No 1,2023-05-30T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.96
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.52
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.2
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
330739,Torr Home No 1,2023-05-30T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.1
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.1
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.32
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.23
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.97
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
330739,Torr Home No 1,2023-05-30T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.29
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.05
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
330739,Torr Home No 1,2023-05-30T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.1
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.14
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.98
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330739,Torr Home No 1,2023-05-30T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.52
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.21
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
330739,Torr Home No 1,2023-05-30T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.89
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.73
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.5
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
