Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330739,Torr Home No 1,2023-05-30T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.81
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.96
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.42
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330739,Torr Home No 1,2023-05-30T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.85
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.22
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
330739,Torr Home No 1,2023-05-30T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.08
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
330739,Torr Home No 1,2023-05-30T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.25
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.55
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.88
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330739,Torr Home No 1,2023-05-30T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.93
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.62
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.84
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330739,Torr Home No 1,2023-05-30T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.7
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.88
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.53
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.61
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.74
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
330739,Torr Home No 1,2023-05-30T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.21
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.81
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.73
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.74
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
330739,Torr Home No 1,2023-05-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.65
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.5
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.1
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,27.52
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
330739,Torr Home No 1,2023-05-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.76
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,52.6
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.5
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,25.4
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,17.43
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.65
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
330739,Torr Home No 1,2023-05-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
