Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.03
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.84
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.4
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.83
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.01
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.39
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330739,Torr Home No 1,2023-05-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.86
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.45
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.08
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
330739,Torr Home No 1,2023-05-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.35
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
330739,Torr Home No 1,2023-05-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.11
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.02
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.55
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.3
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,21.08
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.29
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
330739,Torr Home No 1,2023-05-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.23
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.07
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.9
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.33
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.37
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330739,Torr Home No 1,2023-05-30T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.17
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.06
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.78
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.84
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
330739,Torr Home No 1,2023-05-30T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.77
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.1
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.73
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.77
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.73
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
330739,Torr Home No 1,2023-05-30T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.58
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.49
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.97
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330739,Torr Home No 1,2023-05-30T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
330739,Torr Home No 1,2023-05-30T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.23
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
