Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.04
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330739,Torr Home No 1,2023-05-30T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.16
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
330739,Torr Home No 1,2023-05-30T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.22
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.73
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
330739,Torr Home No 1,2023-05-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.18
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.11
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-05-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.83
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
330739,Torr Home No 1,2023-05-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.71
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.47
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.72
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.46
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.76
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.79
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.98
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
330739,Torr Home No 1,2023-05-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.01
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.8
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.93
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-05-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.11
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.63
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.52
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.53
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330739,Torr Home No 1,2023-05-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.51
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.74
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.5
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.44
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.83
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.28
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-05-31T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.3
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.67
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.6
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.82
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
330739,Torr Home No 1,2023-05-31T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
