Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.22
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.3
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.74
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.35
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.08
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.86
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
330739,Torr Home No 1,2023-05-31T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.14
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.1
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.47
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.89
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
330739,Torr Home No 1,2023-05-31T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.28
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.86
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.6
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.02
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
330739,Torr Home No 1,2023-05-31T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.74
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.54
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.57
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.9
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.02
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.33
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
330739,Torr Home No 1,2023-05-31T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.4
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.87
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.08
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
330739,Torr Home No 1,2023-05-31T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.67
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.98
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.94
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.04
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.28
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
330739,Torr Home No 1,2023-05-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.9
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.54
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.05
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.73
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.05
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.63
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.3
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.5
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.52
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.4
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
330739,Torr Home No 1,2023-05-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.3
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.12
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.67
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.11
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.66
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.17
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.09
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
330739,Torr Home No 1,2023-05-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.7
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.68
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.86
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.25
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.5
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.85
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.19
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.6
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.7
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.21
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330739,Torr Home No 1,2023-05-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.75
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.47
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.01
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
