Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.19
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.9
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330739,Torr Home No 1,2023-05-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.71
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.5
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.33
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.43
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.85
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.24
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330739,Torr Home No 1,2023-05-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.66
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.72
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.76
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.89
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.43
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.7
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.61
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.34
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.59
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
330739,Torr Home No 1,2023-05-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.09
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.66
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.0
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.29
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.73
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.73
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.05
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.17
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
330739,Torr Home No 1,2023-05-31T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.54
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.13
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.02
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
330739,Torr Home No 1,2023-05-31T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.09
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,32.4
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.54
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.32
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.57
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.8
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.96
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.67
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
330739,Torr Home No 1,2023-05-31T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.07
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.61
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.21
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.3
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.94
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.14
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
330739,Torr Home No 1,2023-05-31T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.27
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,26.5
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.64
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.36
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.34
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.32
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.4
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.64
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.31
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.83
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
330739,Torr Home No 1,2023-05-31T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,6.09
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.13
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.75
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.94
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.69
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.84
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.72
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.75
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.76
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.21
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
330739,Torr Home No 1,2023-05-31T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.65
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.55
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.31
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.22
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.7
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.83
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.99
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.28
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.75
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.62
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330739,Torr Home No 1,2023-05-31T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.63
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.97
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.43
