Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.35
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.23
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.11
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.78
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.21
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
330739,Torr Home No 1,2023-05-31T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.66
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.08
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.95
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.0
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.41
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.68
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.74
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.5
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
330739,Torr Home No 1,2023-05-31T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.7
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.86
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.84
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.61
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.68
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.4
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.29
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330739,Torr Home No 1,2023-05-31T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.33
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.72
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.59
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.8
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.65
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.29
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.48
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.76
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.09
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
330739,Torr Home No 1,2023-05-31T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.75
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.57
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.83
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.96
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.34
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.94
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.63
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.1
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.42
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.3
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.62
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
330739,Torr Home No 1,2023-05-31T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.47
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.83
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.57
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.76
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.64
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.8
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.35
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.55
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
330739,Torr Home No 1,2023-05-31T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.38
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.24
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.11
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.2
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.32
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.08
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.18
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
330739,Torr Home No 1,2023-05-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.33
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.8
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.72
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,77.4
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.3
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.3
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.88
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.94
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.69
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
330739,Torr Home No 1,2023-05-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.09
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.32
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.48
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.59
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.34
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.89
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
330739,Torr Home No 1,2023-05-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.3
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.15
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.13
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
