Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.99
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330739,Torr Home No 1,2023-05-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.36
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.57
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-13.49
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.36
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.0
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.8
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.7
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330739,Torr Home No 1,2023-05-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.79
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.3
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.23
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.93
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.5
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.59
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.84
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
330739,Torr Home No 1,2023-05-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.78
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.39
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.24
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.13
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.53
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.99
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.8
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.09
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.92
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
330739,Torr Home No 1,2023-05-31T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.29
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.12
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.16
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.03
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.65
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.4
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.2
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.05
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.93
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.78
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.91
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.08
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.3
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
330739,Torr Home No 1,2023-05-31T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.19
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.59
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.6
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.33
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.93
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.1
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.18
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
330739,Torr Home No 1,2023-05-31T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.39
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.29
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.8
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.1
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.01
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.41
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.8
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.84
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
330739,Torr Home No 1,2023-05-31T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.57
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.26
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.5
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.73
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.43
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.73
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.51
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
330739,Torr Home No 1,2023-05-31T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.68
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.9
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.63
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.17
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.94
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.97
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.09
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.03
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.7
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.58
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.53
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
330739,Torr Home No 1,2023-05-31T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.75
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.89
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.15
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.5
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.03
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.84
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.3
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.2
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.77
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,L2 Active Power,kW,25.52
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
330739,Torr Home No 1,2023-05-31T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.79
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
