Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.81
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.48
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.37
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.2
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.36
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.58
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.9
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
330739,Torr Home No 1,2023-05-31T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.88
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.8
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.75
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.78
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.49
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.06
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.57
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.77
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.2
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.1
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,L2 Active Power,kW,24.23
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.9
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
330739,Torr Home No 1,2023-05-31T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.06
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.56
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.81
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.81
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.11
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.6
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.12
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.52
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.56
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
330739,Torr Home No 1,2023-05-31T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.16
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.68
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.8
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.2
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.62
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.65
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.1
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,L3 Active Power,kW,24.27
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.53
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.91
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330739,Torr Home No 1,2023-05-31T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.3
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.57
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.84
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.56
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.38
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.27
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.52
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.4
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
330739,Torr Home No 1,2023-05-31T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.36
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.44
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.35
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.11
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.0
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
330739,Torr Home No 1,2023-05-31T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.43
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.55
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.15
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.2
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.7
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.17
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.88
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.8
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
330739,Torr Home No 1,2023-05-31T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.56
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.28
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.09
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.89
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.06
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.0
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.8
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,L1 Active Power,kW,15.36
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
330739,Torr Home No 1,2023-05-31T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.65
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.4
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.1
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.88
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.2
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
330739,Torr Home No 1,2023-05-31T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.7
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.37
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.89
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.51
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.95
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.06
