Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.82
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.24
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
330739,Torr Home No 1,2023-05-31T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.7
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.3
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.67
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.61
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.14
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
330739,Torr Home No 1,2023-05-31T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.76
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.24
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.93
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.63
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.02
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.87
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.97
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,transformer,,Temperature,C,29.4
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.44
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.64
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
330739,Torr Home No 1,2023-05-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.85
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.58
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.69
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.7
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,transformer,,Temperature,C,29.4
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.39
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.03
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
330739,Torr Home No 1,2023-05-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.67
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.88
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.0
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.94
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.77
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
330739,Torr Home No 1,2023-05-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.05
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.07
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.5
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.54
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.52
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.32
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.32
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.19
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
330739,Torr Home No 1,2023-05-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.18
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.21
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,transformer,,Temperature,C,29.2
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,12.98
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
330739,Torr Home No 1,2023-05-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.14
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.7
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.97
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.26
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.61
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
330739,Torr Home No 1,2023-05-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.06
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.97
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.11
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.18
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.3
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.46
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.3
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.54
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
330739,Torr Home No 1,2023-05-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.09
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.11
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.53
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.1
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,transformer,,Temperature,C,29.0
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.59
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.77
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330739,Torr Home No 1,2023-05-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
