Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.13
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.91
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.9
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.36
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,transformer,,Temperature,C,29.0
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.28
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,19.41
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.18
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
330739,Torr Home No 1,2023-05-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.17
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.01
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.2
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.43
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.89
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.75
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,transformer,,Temperature,C,29.0
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
330739,Torr Home No 1,2023-05-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.22
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.94
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.33
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.5
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.03
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.16
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.26
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.5
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.59
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.13
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
330739,Torr Home No 1,2023-05-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.23
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.52
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.84
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.89
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.31
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
330739,Torr Home No 1,2023-05-31T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.09
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.45
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.19
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.79
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.51
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.97
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.46
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.84
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.89
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.1
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330739,Torr Home No 1,2023-05-31T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.06
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.87
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.44
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.34
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.07
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.37
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.1
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.79
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
330739,Torr Home No 1,2023-05-31T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.99
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.07
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.65
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.97
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.77
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.79
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.59
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330739,Torr Home No 1,2023-05-31T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.32
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.13
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.87
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.02
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,29.8
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.21
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.76
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.5
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,L3 Active Power,kW,28.36
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.82
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.42
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330739,Torr Home No 1,2023-05-31T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.1
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.79
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.18
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.51
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.61
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.32
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.07
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.68
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.0
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,L3 Active Power,kW,28.25
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,L2 Active Power,kW,22.24
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.02
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
330739,Torr Home No 1,2023-05-31T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.46
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.3
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.0
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.28
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.41
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
