Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.3
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.5
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.4
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,N Current (RMS),A,78.9
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
330739,Torr Home No 1,2023-05-31T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.93
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.39
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.85
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.51
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.71
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.77
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.85
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.13
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.24
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.59
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
330739,Torr Home No 1,2023-05-31T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.69
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.77
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.14
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.8
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.63
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.02
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.98
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.8
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.18
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.37
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
330739,Torr Home No 1,2023-05-31T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.93
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.4
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.3
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.08
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.68
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,35.8
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.66
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.63
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.29
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.8
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.35
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.01
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
330739,Torr Home No 1,2023-05-31T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.35
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.88
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.16
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.94
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.4
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.09
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.72
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.0
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.82
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.87
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.52
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,N Current (RMS),A,72.6
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330739,Torr Home No 1,2023-05-31T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.97
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.74
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,15.09
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,64.0
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.84
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.82
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.6
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.68
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.5
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.09
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.73
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.61
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
330739,Torr Home No 1,2023-05-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.75
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.65
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,33.8
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.6
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.76
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.22
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.31
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.67
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.84
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.05
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.7
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.72
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
330739,Torr Home No 1,2023-05-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.63
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.8
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.07
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.9
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,54.1
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.75
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.67
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.9
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.46
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
330739,Torr Home No 1,2023-05-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.8
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.13
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.84
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.6
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.91
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.49
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.84
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.28
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.6
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.71
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,29.36
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.81
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
330739,Torr Home No 1,2023-05-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.88
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.73
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.7
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.86
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.52
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.9
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,26.03
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
