Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
330739,Torr Home No 1,2023-05-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.91
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,14.15
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,40.7
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,58.5
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.61
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.66
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.26
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.81
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.65
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.83
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
330739,Torr Home No 1,2023-05-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.68
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.55
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,35.5
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.88
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.59
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.78
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.5
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.61
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.39
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.41
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330739,Torr Home No 1,2023-05-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.14
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.38
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.7
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.65
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.51
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.2
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.42
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.79
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.34
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.22
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
330739,Torr Home No 1,2023-05-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.7
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.14
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.28
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.54
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.94
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.9
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.3
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
330739,Torr Home No 1,2023-05-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.36
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.27
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.31
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,50.9
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.92
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.36
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.83
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.6
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.05
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.69
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
330739,Torr Home No 1,2023-05-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.37
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.08
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.73
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.6
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.81
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.12
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.15
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.24
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.16
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.95
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.4
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.56
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.49
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
330739,Torr Home No 1,2023-05-31T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.83
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,4.35
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.76
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.7
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.85
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.3
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.39
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.72
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.4
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.95
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.04
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
330739,Torr Home No 1,2023-05-31T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.6
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.9
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.01
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.74
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.5
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.31
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.34
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.07
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.0
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.7
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.5
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.31
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.93
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.69
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
330739,Torr Home No 1,2023-05-31T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.17
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.6
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.25
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,19.96
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,53.9
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,46.5
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,82.1
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.69
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.04
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.31
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.57
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.94
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,L1 Active Power,kW,35.51
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
330739,Torr Home No 1,2023-05-31T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.67
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.84
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.9
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.75
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,17.57
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,50.2
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
