Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.36
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.89
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.19
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.09
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.95
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.6
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,transformer,,Temperature,C,29.0
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.97
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.35
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.51
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330739,Torr Home No 1,2023-05-31T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.09
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.9
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.78
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.1
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.2
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.21
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.42
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.66
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.82
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,transformer,,Temperature,C,29.0
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.92
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.6
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
330739,Torr Home No 1,2023-05-31T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.37
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.24
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.51
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.26
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.1
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.9
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.29
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.72
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.45
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.41
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.56
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.2
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,transformer,,Temperature,C,29.0
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,L3 Active Power,kW,42.02
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.06
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.51
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
330739,Torr Home No 1,2023-05-31T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.9
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.0
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.31
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.81
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.67
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.35
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.1
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.39
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.4
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,transformer,,Temperature,C,29.0
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.32
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.28
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330739,Torr Home No 1,2023-05-31T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.36
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.56
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.39
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.63
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.87
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,53.7
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.29
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.12
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.82
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.01
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.33
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
330739,Torr Home No 1,2023-05-31T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.0
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.44
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.18
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.51
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,34.0
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.7
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.16
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.76
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.62
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.5
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,L2 Active Power,kW,27.44
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
330739,Torr Home No 1,2023-05-31T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.73
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.7
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.62
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.9
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.74
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.2
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.84
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.82
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.55
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.1
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,transformer,,Temperature,C,29.2
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330739,Torr Home No 1,2023-05-31T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.43
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.4
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.92
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.97
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.03
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.91
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.0
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.36
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.78
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.97
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,transformer,,Temperature,C,29.2
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.69
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.6
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
330739,Torr Home No 1,2023-05-31T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.35
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.24
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.45
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.07
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.8
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.44
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.75
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.1
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.6
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.28
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
330739,Torr Home No 1,2023-05-31T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.2
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.14
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.52
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.66
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.38
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.95
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.03
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.2
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
