Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.13
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.95
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.89
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
330739,Torr Home No 1,2023-05-31T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.1
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.92
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.17
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.2
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,transformer,,Temperature,C,29.4
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.48
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,L2 Active Power,kW,22.22
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
330739,Torr Home No 1,2023-05-31T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.13
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.44
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.15
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.4
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,L3 Active Power,kW,33.98
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.26
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330739,Torr Home No 1,2023-05-31T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.83
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.66
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.97
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,L3 Active Power,kW,26.92
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.6
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
330739,Torr Home No 1,2023-05-31T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.15
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.06
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.1
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.46
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.31
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.84
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
330739,Torr Home No 1,2023-05-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.43
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.53
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.08
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,15.2
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
330739,Torr Home No 1,2023-05-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.07
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.67
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.33
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.7
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.29
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.42
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
330739,Torr Home No 1,2023-05-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.41
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.9
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.83
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.39
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330739,Torr Home No 1,2023-05-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.48
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.1
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.73
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.6
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.59
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,22.16
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.89
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
330739,Torr Home No 1,2023-05-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.51
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.3
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.5
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.58
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.98
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.31
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.56
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.85
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
330739,Torr Home No 1,2023-05-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.11
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
