Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.94
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.46
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.72
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
330739,Torr Home No 1,2023-05-31T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.55
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.29
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.11
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
330739,Torr Home No 1,2023-05-31T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.25
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.02
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.01
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.8
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
330739,Torr Home No 1,2023-05-31T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.03
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.6
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.86
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.24
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330739,Torr Home No 1,2023-05-31T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.71
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330739,Torr Home No 1,2023-05-31T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.52
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.5
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.15
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.26
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.57
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-05-31T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330739,Torr Home No 1,2023-05-31T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.72
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.46
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.04
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
330739,Torr Home No 1,2023-05-31T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.13
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.94
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.4
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.5
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.56
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,N Current (RMS),A,45.3
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330739,Torr Home No 1,2023-05-31T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.86
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.33
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.4
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-05-31T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
