Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.85
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.47
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.98
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
330739,Torr Home No 1,2023-05-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.69
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.93
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.8
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.2
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.31
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.62
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.21
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.17
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
330739,Torr Home No 1,2023-05-31T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.03
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.6
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.87
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.98
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.4
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.07
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.03
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330739,Torr Home No 1,2023-05-31T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.06
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.02
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.11
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.88
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
330739,Torr Home No 1,2023-05-31T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.25
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.57
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
330739,Torr Home No 1,2023-05-31T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.07
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.91
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.48
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
330739,Torr Home No 1,2023-05-31T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.04
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.53
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.61
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
330739,Torr Home No 1,2023-05-31T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.4
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.4
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.42
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
330739,Torr Home No 1,2023-05-31T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.91
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.13
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
330739,Torr Home No 1,2023-05-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.28
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
