Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.96
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.68
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.32
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-05-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.58
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.77
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.69
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
330739,Torr Home No 1,2023-05-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.52
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.63
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.56
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.36
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
330739,Torr Home No 1,2023-05-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.14
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.63
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.03
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
330739,Torr Home No 1,2023-05-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.38
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.33
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.05
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.24
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
330739,Torr Home No 1,2023-05-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.47
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.08
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.82
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.17
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.39
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.35
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.99
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.33
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
330739,Torr Home No 1,2023-06-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.68
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.23
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.84
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.41
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.32
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.82
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.69
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.28
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
