Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.68
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.12
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.43
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.22
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.84
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.05
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
330739,Torr Home No 1,2023-06-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.39
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.22
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.21
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.35
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.76
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
330739,Torr Home No 1,2023-06-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.93
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.4
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.75
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.49
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.41
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.85
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.39
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.44
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
330739,Torr Home No 1,2023-06-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.15
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.16
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.44
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
330739,Torr Home No 1,2023-06-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.61
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.33
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.41
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.18
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.03
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
330739,Torr Home No 1,2023-06-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.17
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.66
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.58
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
