Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.85
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.53
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
330739,Torr Home No 1,2023-06-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.9
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.12
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.3
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.52
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.46
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.63
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.31
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.58
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.28
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.46
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.4
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.2
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.18
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.94
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
330739,Torr Home No 1,2023-06-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.51
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.49
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.93
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.8
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
330739,Torr Home No 1,2023-06-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.71
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.18
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.98
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
330739,Torr Home No 1,2023-06-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.38
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.68
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.79
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.93
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.49
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.86
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
330739,Torr Home No 1,2023-06-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.45
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.58
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.17
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
330739,Torr Home No 1,2023-06-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.29
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.44
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.03
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.49
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.35
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
330739,Torr Home No 1,2023-06-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,3.32
