Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.08
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.29
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.64
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
330739,Torr Home No 1,2023-06-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.47
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.66
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.24
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
330739,Torr Home No 1,2023-06-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.44
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.09
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.96
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.02
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330739,Torr Home No 1,2023-06-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.0
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.56
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.87
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.48
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
330739,Torr Home No 1,2023-06-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.85
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.84
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,25.65
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
330739,Torr Home No 1,2023-06-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,8.24
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.45
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.73
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.54
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
330739,Torr Home No 1,2023-06-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.05
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.31
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.59
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.91
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
330739,Torr Home No 1,2023-06-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.9
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.99
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.2
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.3
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.2
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.17
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.2
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
330739,Torr Home No 1,2023-06-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.3
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.16
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.93
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.5
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330739,Torr Home No 1,2023-06-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.16
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.99
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
