Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.15
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.57
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
330739,Torr Home No 1,2023-06-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.51
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.91
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.58
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.26
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
330739,Torr Home No 1,2023-06-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.16
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.57
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.65
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.05
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.64
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330739,Torr Home No 1,2023-06-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.3
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.16
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.22
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.76
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.94
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.75
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
330739,Torr Home No 1,2023-06-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.44
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.84
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.41
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.17
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.17
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
330739,Torr Home No 1,2023-06-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.54
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.21
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.29
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.89
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.42
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.96
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.08
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.99
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
330739,Torr Home No 1,2023-06-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.66
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.45
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.49
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.87
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.48
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
330739,Torr Home No 1,2023-06-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.79
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.65
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.05
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.0
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.37
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
330739,Torr Home No 1,2023-06-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.93
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.29
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.17
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.63
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.87
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.36
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.6
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
330739,Torr Home No 1,2023-06-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.11
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.98
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.52
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
330739,Torr Home No 1,2023-06-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
