Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.1
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.07
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.19
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.47
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.65
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
330739,Torr Home No 1,2023-06-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.43
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.12
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.95
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.27
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.78
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.26
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.06
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
330739,Torr Home No 1,2023-06-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.09
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.23
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.97
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.91
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.15
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.65
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.86
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
330739,Torr Home No 1,2023-06-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.19
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.51
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.98
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.38
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.11
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.78
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.64
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
330739,Torr Home No 1,2023-06-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.26
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.23
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.42
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.87
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.34
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.14
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.1
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
330739,Torr Home No 1,2023-06-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.95
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.88
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.7
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.03
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.03
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.5
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.31
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.9
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.6
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.49
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.65
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.07
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.05
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.56
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.77
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
330739,Torr Home No 1,2023-06-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.16
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.49
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.29
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
330739,Torr Home No 1,2023-06-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.47
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.06
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.92
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
