Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.09
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.37
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
330739,Torr Home No 1,2023-06-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.04
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.61
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.96
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.7
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.76
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
330739,Torr Home No 1,2023-06-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.62
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.1
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.0
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.34
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.6
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.25
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
330739,Torr Home No 1,2023-06-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.69
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.25
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.7
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.54
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.11
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.29
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.73
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.59
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.19
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.58
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.84
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.84
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.1
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.64
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.89
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.97
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.62
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.99
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.8
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.58
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.94
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.56
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.44
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
330739,Torr Home No 1,2023-06-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.05
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.9
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.42
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.76
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.84
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.7
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.45
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.09
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
330739,Torr Home No 1,2023-06-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.07
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.27
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.55
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
