Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.79
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.08
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.38
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.04
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.93
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.64
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.28
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
330739,Torr Home No 1,2023-06-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.05
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.03
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.39
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.44
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.23
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.35
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.26
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.35
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.85
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.72
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330739,Torr Home No 1,2023-06-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.88
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.02
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.18
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.58
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.69
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
330739,Torr Home No 1,2023-06-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.81
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.18
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.59
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.59
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.86
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.14
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
330739,Torr Home No 1,2023-06-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.86
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.89
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.32
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.1
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
330739,Torr Home No 1,2023-06-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.01
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.34
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.86
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.89
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.94
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.26
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
330739,Torr Home No 1,2023-06-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.02
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.3
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.72
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.06
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.59
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.22
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330739,Torr Home No 1,2023-06-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.16
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.23
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.88
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.92
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.34
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.05
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
330739,Torr Home No 1,2023-06-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.27
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
