Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.11
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.92
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.44
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.43
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330739,Torr Home No 1,2023-06-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.77
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.47
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.31
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.92
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.77
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
330739,Torr Home No 1,2023-06-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.03
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.89
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.11
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.77
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.19
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,20.14
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
330739,Torr Home No 1,2023-06-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.04
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.55
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.46
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,transformer,,Temperature,C,29.4
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.15
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.9
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.02
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.18
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.22
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,transformer,,Temperature,C,29.4
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.79
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
330739,Torr Home No 1,2023-06-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.0
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.41
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.05
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.1
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.1
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.27
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.33
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,12.01
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
330739,Torr Home No 1,2023-06-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.98
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,-0.12
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.89
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,transformer,,Temperature,C,29.2
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330739,Torr Home No 1,2023-06-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.57
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.17
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.91
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.75
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.94
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
330739,Torr Home No 1,2023-06-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.58
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.0
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.21
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.96
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.92
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.87
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.19
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
330739,Torr Home No 1,2023-06-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.71
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.97
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.87
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.44
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,transformer,,Temperature,C,29.0
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
