Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.85
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.34
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.67
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.23
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.07
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.91
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,transformer,,Temperature,C,29.0
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.09
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.63
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.62
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.02
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.15
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.72
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.05
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330739,Torr Home No 1,2023-06-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.52
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.38
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.97
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.77
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.73
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.34
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.1
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
330739,Torr Home No 1,2023-06-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.38
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.93
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.13
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.82
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.63
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.84
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
330739,Torr Home No 1,2023-06-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.17
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.66
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.37
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.46
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.39
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.51
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
330739,Torr Home No 1,2023-06-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.42
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.88
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.16
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.76
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.9
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,transformer,,Temperature,C,28.7
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.62
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330739,Torr Home No 1,2023-06-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.67
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.97
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.88
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,transformer,,Temperature,C,28.6
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.78
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
330739,Torr Home No 1,2023-06-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.85
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.27
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.85
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.18
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.77
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.37
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,transformer,,Temperature,C,28.6
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.15
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.48
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.1
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
330739,Torr Home No 1,2023-06-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.7
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.11
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.78
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.0
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.04
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,transformer,,Temperature,C,28.6
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.3
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
330739,Torr Home No 1,2023-06-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.62
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.83
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
