Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.72
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.27
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.72
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.76
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.79
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,29.89
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.9
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
330739,Torr Home No 1,2023-06-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.47
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.16
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.02
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.6
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.27
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.47
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,91.0
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.0
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.15
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.69
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.17
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
330739,Torr Home No 1,2023-06-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.09
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.22
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.83
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.68
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.29
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
330739,Torr Home No 1,2023-06-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.71
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.73
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.87
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.16
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.64
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.86
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.33
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
330739,Torr Home No 1,2023-06-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.23
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.06
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.65
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.9
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,28.1
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.08
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
330739,Torr Home No 1,2023-06-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.12
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.37
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.7
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.88
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.73
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,33.58
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.29
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
330739,Torr Home No 1,2023-06-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.96
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.93
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.16
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.07
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.04
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.8
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.28
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.27
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.67
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,33.16
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.92
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
330739,Torr Home No 1,2023-06-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.72
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.28
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.99
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.77
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.69
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.53
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.22
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.8
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.79
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
330739,Torr Home No 1,2023-06-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.48
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.51
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.48
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.16
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.34
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,98.6
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.59
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.86
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330739,Torr Home No 1,2023-06-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.42
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.4
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
