Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.57
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.05
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.22
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
330739,Torr Home No 1,2023-06-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.6
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.85
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,transformer,,Temperature,C,28.5
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.88
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.39
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.48
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
330739,Torr Home No 1,2023-06-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.11
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.18
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.12
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.44
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.7
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.1
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,transformer,,Temperature,C,28.6
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.63
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.2
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.74
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330739,Torr Home No 1,2023-06-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.03
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.34
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.63
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.64
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.44
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,transformer,,Temperature,C,28.6
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.82
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
330739,Torr Home No 1,2023-06-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.9
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.64
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.43
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.3
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,transformer,,Temperature,C,28.7
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.77
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.43
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,15.73
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
330739,Torr Home No 1,2023-06-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.46
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.0
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.49
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.61
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.85
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330739,Torr Home No 1,2023-06-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.85
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.96
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.62
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.29
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,transformer,,Temperature,C,28.8
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.46
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.03
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
330739,Torr Home No 1,2023-06-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.21
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.57
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
330739,Torr Home No 1,2023-06-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.01
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.43
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.96
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,transformer,,Temperature,C,28.9
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.95
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.36
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330739,Torr Home No 1,2023-06-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.13
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.04
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.2
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.5
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,transformer,,Temperature,C,29.0
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.2
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
330739,Torr Home No 1,2023-06-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
