Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.95
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.78
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.85
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.11
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,transformer,,Temperature,C,29.1
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,25.3
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
330739,Torr Home No 1,2023-06-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.15
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.95
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,transformer,,Temperature,C,29.2
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.39
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.27
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.01
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.16
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.31
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.62
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.19
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.94
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,transformer,,Temperature,C,29.3
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.45
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
330739,Torr Home No 1,2023-06-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.87
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.85
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,transformer,,Temperature,C,29.4
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.99
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.78
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,transformer,,Temperature,C,29.5
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
330739,Torr Home No 1,2023-06-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.86
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.69
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.92
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.43
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.43
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.7
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.8
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.54
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.16
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.23
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.63
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
