Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.3
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
330739,Torr Home No 1,2023-06-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.28
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.28
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.47
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.27
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.63
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.35
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.24
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.44
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.49
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.38
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.14
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
330739,Torr Home No 1,2023-06-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.09
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.91
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.48
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.23
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.86
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.28
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.3
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.3
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
