Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.22
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.36
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.04
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
330739,Torr Home No 1,2023-06-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.84
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.21
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.8
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.76
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.46
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.59
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.8
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,19.13
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.3
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330739,Torr Home No 1,2023-06-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.45
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.54
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.51
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.68
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.49
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.78
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.02
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.38
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.01
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.36
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.7
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.33
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.96
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.47
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.07
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.84
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
