Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.34
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.33
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.92
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.38
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.06
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.28
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.01
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.33
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.1
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.25
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.93
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.81
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.68
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.63
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.38
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.95
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.23
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.11
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.28
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.29
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.72
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-02T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.31
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.05
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
330739,Torr Home No 1,2023-06-02T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.47
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.05
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.84
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.35
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
330739,Torr Home No 1,2023-06-02T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.7
