Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.77
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.06
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.21
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.42
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-02T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.64
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.07
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.83
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.91
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
330739,Torr Home No 1,2023-06-02T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.4
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.88
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.23
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-02T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.77
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.66
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.08
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-02T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.82
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.14
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.12
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.25
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.14
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
330739,Torr Home No 1,2023-06-02T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.32
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.29
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.61
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.34
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.7
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-02T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.58
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.96
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.8
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.68
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.56
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.25
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-02T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.1
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.48
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,L2 Active Power,kW,22.57
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
330739,Torr Home No 1,2023-06-02T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.29
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.37
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.55
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.12
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.09
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.27
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.75
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.9
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.65
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.99
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.0
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-02T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
