Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.18
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.69
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.4
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.02
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
330739,Torr Home No 1,2023-06-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.49
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.2
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.62
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.31
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.45
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.33
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.71
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330739,Torr Home No 1,2023-06-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.17
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.25
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.06
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
330739,Torr Home No 1,2023-06-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.99
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.83
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.18
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
330739,Torr Home No 1,2023-06-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.77
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.44
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.23
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.22
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
330739,Torr Home No 1,2023-06-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.12
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.32
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.57
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
330739,Torr Home No 1,2023-06-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.86
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.04
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.1
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.11
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.42
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.1
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.77
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.14
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.95
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,12.27
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
330739,Torr Home No 1,2023-06-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.61
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.44
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.14
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.01
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.84
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.38
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
330739,Torr Home No 1,2023-06-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.61
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.96
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.7
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.34
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.5
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.7
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.02
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.96
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.92
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
330739,Torr Home No 1,2023-06-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.8
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.26
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.37
