Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.49
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.66
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.0
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.79
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.95
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
330739,Torr Home No 1,2023-06-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.43
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.05
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.11
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.69
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.86
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.56
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.87
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
330739,Torr Home No 1,2023-06-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.04
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.05
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.81
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.09
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.46
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.09
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.02
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.21
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
330739,Torr Home No 1,2023-06-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.85
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.12
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.8
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
330739,Torr Home No 1,2023-06-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.56
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.08
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.66
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.1
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.56
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.31
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.83
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.25
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
330739,Torr Home No 1,2023-06-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.34
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.83
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.48
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.66
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.36
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.26
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.14
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.51
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.03
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.25
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
330739,Torr Home No 1,2023-06-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.56
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.46
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.67
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.25
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.52
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.31
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.07
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.95
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.5
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.85
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.64
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
330739,Torr Home No 1,2023-06-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.21
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.09
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.82
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.95
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,5.42
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.64
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.88
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.26
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.9
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.83
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
330739,Torr Home No 1,2023-06-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.73
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.45
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.22
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-12.07
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.35
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.42
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
330739,Torr Home No 1,2023-06-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.75
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.95
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.35
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.76
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.25
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.65
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
