Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.71
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
330739,Torr Home No 1,2023-06-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.12
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.96
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.73
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.13
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.91
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,30.86
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.34
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
330739,Torr Home No 1,2023-06-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.03
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.49
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.48
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.31
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.01
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.64
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.45
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
330739,Torr Home No 1,2023-06-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.13
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.02
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.88
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.05
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.94
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.49
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.63
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
330739,Torr Home No 1,2023-06-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.99
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.15
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.64
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.7
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.94
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
330739,Torr Home No 1,2023-06-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.08
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.68
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.75
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.0
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.57
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.47
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.3
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
330739,Torr Home No 1,2023-06-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.3
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.61
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.58
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.88
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.83
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.2
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
330739,Torr Home No 1,2023-06-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.38
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.13
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.63
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.24
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.81
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,transformer,,Temperature,C,31.2
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.86
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
330739,Torr Home No 1,2023-06-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.54
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.22
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.51
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.96
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.87
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.27
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.8
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.33
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.44
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
330739,Torr Home No 1,2023-06-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.77
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.17
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.75
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.74
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.23
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.13
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.04
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.14
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
330739,Torr Home No 1,2023-06-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.25
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.85
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,50.0,N Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.66
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
