Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.35
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.45
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.29
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.89
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.31
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.64
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
330739,Torr Home No 1,2023-06-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.52
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.76
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.43
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,6.46
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.75
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.47
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.44
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
330739,Torr Home No 1,2023-06-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.42
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.94
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,50.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.72
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.82
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,40.0,N Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.16
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.95
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.71
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.03
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.33
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.54
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,50.0,N Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.2
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.89
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.77
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,24.32
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.1
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
330739,Torr Home No 1,2023-06-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.54
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.58
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,40.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.79
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.1
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.7
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
330739,Torr Home No 1,2023-06-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.91
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.2
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.33
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,40.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.98
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.24
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.88
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.32
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
330739,Torr Home No 1,2023-06-02T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.75
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.86
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.22
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,L3 Active Power,kW,15.71
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.84
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
330739,Torr Home No 1,2023-06-02T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.36
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.53
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.42
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
330739,Torr Home No 1,2023-06-02T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.67
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.51
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,40.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.35
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.34
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.39
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
330739,Torr Home No 1,2023-06-02T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.8
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.1
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.77
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
