Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-02T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.72
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,50.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.28
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.81
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.21
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.17
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
330739,Torr Home No 1,2023-06-02T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.83
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,50.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.37
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.21
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.57
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.09
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.91
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.03
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.5
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-02T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.95
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.41
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.19
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.5
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.69
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.31
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
330739,Torr Home No 1,2023-06-02T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.64
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.02
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.4
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.21
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.5
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.69
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.29
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.72
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.95
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,50.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.52
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.64
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,40.0,N Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.97
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.43
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.39
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.23
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.07
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.48
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
330739,Torr Home No 1,2023-06-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.93
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.14
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.2
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.61
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.84
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.93
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
330739,Torr Home No 1,2023-06-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.96
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.88
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.58
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.59
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.55
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.3
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.72
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.8
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.77
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.96
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.93
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.8
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.35
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
330739,Torr Home No 1,2023-06-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.93
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.8
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.86
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.29
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.64
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.27
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.5
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.02
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.23
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.9
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
330739,Torr Home No 1,2023-06-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.6
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.84
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.85
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,40.0,N Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.4
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.93
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.4
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.73
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.25
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
330739,Torr Home No 1,2023-06-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.33
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,50.0,N Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.27
