Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.89
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.46
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.29
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
330739,Torr Home No 1,2023-06-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.96
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.81
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,50.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.7
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.75
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.94
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.51
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.29
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.9
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.22
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.21
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
330739,Torr Home No 1,2023-06-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.8
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.19
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,50.0,N Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.25
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.16
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.56
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.88
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.33
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.61
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.5
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.1
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,18.08
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.59
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
330739,Torr Home No 1,2023-06-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.41
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.17
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,50.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.53
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.66
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.24
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.46
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
330739,Torr Home No 1,2023-06-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.67
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,50.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.94
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.84
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.24
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.29
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
330739,Torr Home No 1,2023-06-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.98
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-3.01
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,50.0,N Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.08
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.7
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.57
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
330739,Torr Home No 1,2023-06-02T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.53
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,50.0,N Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.14
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.7
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.81
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.8
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.4
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.63
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.25
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
330739,Torr Home No 1,2023-06-02T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.57
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.21
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.17
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.89
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.81
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.36
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.25
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
330739,Torr Home No 1,2023-06-02T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.83
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.31
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,50.0,N Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.62
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.8
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.34
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.74
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.92
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.51
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.9
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.05
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.16
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.96
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
330739,Torr Home No 1,2023-06-02T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.25
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.38
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.96
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.59
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.55
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
