Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,L3 Active Power,kW,24.69
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.99
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-02T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.22
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,40.0,N Current (RMS),A,19.7
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.3
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.26
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.8
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.82
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.8
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.76
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.12
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
330739,Torr Home No 1,2023-06-02T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.36
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.31
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,40.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.26
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.6
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.03
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.69
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.5
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.65
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.07
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
330739,Torr Home No 1,2023-06-02T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.63
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.13
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.69
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,40.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.47
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.61
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.91
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.1
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.89
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.65
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.16
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
330739,Torr Home No 1,2023-06-02T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.01
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.54
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.96
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,40.0,N Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.19
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.27
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.16
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.76
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.82
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.39
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.83
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
330739,Torr Home No 1,2023-06-02T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.27
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.21
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,40.0,N Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.52
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.13
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.09
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.05
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.84
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.7
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
330739,Torr Home No 1,2023-06-02T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.43
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.42
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,40.0,N Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.5
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.48
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.78
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.65
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.66
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.25
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
330739,Torr Home No 1,2023-06-02T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.64
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,40.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.78
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.18
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,93.8
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.49
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
330739,Torr Home No 1,2023-06-02T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.04
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.39
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.3
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.62
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.57
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.58
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.6
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.8
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.02
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.05
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
330739,Torr Home No 1,2023-06-02T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.55
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.83
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,40.0,N Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.12
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.48
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.68
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.0
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.92
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,L2 Active Power,kW,26.73
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
330739,Torr Home No 1,2023-06-02T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.08
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.58
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
