Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,40.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.58
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.87
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.16
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.31
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.39
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
330739,Torr Home No 1,2023-06-02T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.85
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.39
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.94
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.05
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.59
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.88
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.1
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.0
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,89.1
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.91
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.87
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.64
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
330739,Torr Home No 1,2023-06-02T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.52
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.98
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.3
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,50.0,N Current (RMS),A,8.7
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.3
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.92
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.33
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.36
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.61
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.2
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.22
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.77
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.54
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.9
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.09
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.21
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.35
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
330739,Torr Home No 1,2023-06-02T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.21
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.1
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.22
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,8.57
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,40.0,N Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.5
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.92
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.57
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.42
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.6
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.3
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.7
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.33
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
330739,Torr Home No 1,2023-06-02T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.0
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.38
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.89
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.73
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.43
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.8
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,40.0,N Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.32
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.55
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.8
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.82
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.81
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.76
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,L3 Active Power,kW,29.55
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.73
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.41
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
330739,Torr Home No 1,2023-06-02T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.15
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,50.0,N Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.4
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.34
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.68
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.12
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.61
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.65
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
330739,Torr Home No 1,2023-06-02T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.64
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.82
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.56
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.6
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.31
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.23
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.02
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.57
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,transformer,,Temperature,C,29.6
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.13
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.56
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
330739,Torr Home No 1,2023-06-02T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.83
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.67
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,50.0,N Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.29
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.39
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.28
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.11
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.53
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.19
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.52
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
330739,Torr Home No 1,2023-06-02T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.63
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,50.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,9.28
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.49
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,40.0,N Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.1
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.54
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.19
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.53
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.43
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.97
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.55
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,transformer,,Temperature,C,29.7
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.6
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,L2 Active Power,kW,35.94
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
330739,Torr Home No 1,2023-06-02T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.92
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.5
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,50.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.7
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.01
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,40.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.61
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.66
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.13
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.9
