Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.8
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
330739,Torr Home No 1,2023-06-02T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.73
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,50.0,N Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.83
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.71
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.12
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.88
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.63
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.03
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.84
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.3
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,transformer,,Temperature,C,29.8
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.56
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
330739,Torr Home No 1,2023-06-02T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.67
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,40.0,N Current (RMS),A,39.1
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,47.0
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.43
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.47
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.81
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.19
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.26
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.8
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.12
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
330739,Torr Home No 1,2023-06-02T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.61
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.36
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.84
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.78
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.01
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.8
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,transformer,,Temperature,C,29.9
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.2
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.64
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
330739,Torr Home No 1,2023-06-02T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.28
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.08
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.29
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,40.0,N Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.42
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.45
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.6
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.0
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.83
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.21
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.61
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.96
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
330739,Torr Home No 1,2023-06-02T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.15
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.87
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,40.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.74
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.07
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.33
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.36
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.06
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.11
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,85.2
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.9
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,transformer,,Temperature,C,30.0
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.07
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.48
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
330739,Torr Home No 1,2023-06-02T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.44
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.65
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.6
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.63
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,40.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.82
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.43
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.32
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.76
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.82
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.3
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330739,Torr Home No 1,2023-06-02T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.17
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.1
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.67
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.6
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.38
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.84
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.12
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.7
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,transformer,,Temperature,C,30.1
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,L2 Active Power,kW,25.38
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,L1 Active Power,kW,11.82
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
330739,Torr Home No 1,2023-06-02T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.53
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.31
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.01
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.0
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.64
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.32
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,40.0,N Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.95
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.42
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.15
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.75
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,transformer,,Temperature,C,30.2
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.13
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.68
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
330739,Torr Home No 1,2023-06-02T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.56
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.69
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,50.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.67
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.34
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,40.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.99
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.89
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.43
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.48
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.85
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,transformer,,Temperature,C,30.3
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.91
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
330739,Torr Home No 1,2023-06-02T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.18
