Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.35
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.01
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.09
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.72
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.07
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.55
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.79
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.06
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,transformer,,Temperature,C,30.4
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,L2 Active Power,kW,23.81
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
330739,Torr Home No 1,2023-06-02T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.77
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.03
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.1
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,40.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.01
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.55
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.13
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.5
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.88
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.89
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.61
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.52
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
330739,Torr Home No 1,2023-06-02T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.02
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.68
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,15.11
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,40.0,N Current (RMS),A,54.1
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,68.5
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.4
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.08
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.98
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,transformer,,Temperature,C,30.5
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,L2 Active Power,kW,34.38
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.39
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
330739,Torr Home No 1,2023-06-02T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.37
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,40.0,N Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.05
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.69
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,transformer,,Temperature,C,30.6
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.46
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.47
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.9
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
330739,Torr Home No 1,2023-06-02T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.34
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,50.0,N Current (RMS),A,6.0
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.9
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.93
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,40.0,N Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.08
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.78
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,transformer,,Temperature,C,30.7
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-02T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.22
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.23
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,40.0,N Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.61
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,transformer,,Temperature,C,30.8
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
330739,Torr Home No 1,2023-06-02T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.89
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.63
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.35
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.24
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,transformer,,Temperature,C,30.9
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-02T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.49
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.87
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,40.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.42
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,transformer,,Temperature,C,31.0
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-02T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.7
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.2
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,40.0,N Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.97
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.57
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.37
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
330739,Torr Home No 1,2023-06-02T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.25
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.02
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.97
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,40.0,N Current (RMS),A,9.4
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.52
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
