Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.8
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.42
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,transformer,,Temperature,C,31.1
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.46
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
330739,Torr Home No 1,2023-06-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.72
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.26
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.36
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.55
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.88
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.98
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,40.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.7
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.68
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.42
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
330739,Torr Home No 1,2023-06-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.61
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.86
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.91
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.8
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.06
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.88
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.4
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,transformer,,Temperature,C,31.3
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.81
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.21
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.1
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.9
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.55
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.37
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,transformer,,Temperature,C,31.4
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.47
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
330739,Torr Home No 1,2023-06-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,50.0,N Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.96
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.0
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.15
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.39
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.23
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,transformer,,Temperature,C,31.5
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.84
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
330739,Torr Home No 1,2023-06-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.6
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.93
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.13
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,transformer,,Temperature,C,31.6
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.13
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.97
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.81
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.06
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.73
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.86
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.76
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.82
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.6
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,transformer,,Temperature,C,31.7
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.93
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.11
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.7
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.56
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.38
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
330739,Torr Home No 1,2023-06-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.73
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.0
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.61
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.49
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,transformer,,Temperature,C,31.8
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.36
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.74
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.74
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.96
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.43
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.42
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.84
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,transformer,,Temperature,C,31.9
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
330739,Torr Home No 1,2023-06-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.18
