Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.15
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.6
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.74
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.73
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.68
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,transformer,,Temperature,C,32.0
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,23.34
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.27
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
330739,Torr Home No 1,2023-06-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.52
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.04
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.82
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.76
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,transformer,,Temperature,C,32.1
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.99
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.57
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.38
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.03
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.83
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.75
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.9
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.71
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.8
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.69
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,transformer,,Temperature,C,32.2
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.69
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
330739,Torr Home No 1,2023-06-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.36
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.32
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.4
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.94
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.84
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.83
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.34
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.32
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.58
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,transformer,,Temperature,C,32.3
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.75
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.61
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.08
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.63
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.42
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.42
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.55
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.1
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.04
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.53
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
330739,Torr Home No 1,2023-06-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.42
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.63
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.49
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.4
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.72
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.52
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.84
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.02
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.77
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.9
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.6
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,transformer,,Temperature,C,32.4
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,23.39
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.77
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
330739,Torr Home No 1,2023-06-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.48
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.9
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.34
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.12
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.48
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.11
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.89
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,transformer,,Temperature,C,32.5
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.08
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.47
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
330739,Torr Home No 1,2023-06-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.1
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.41
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.5
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.24
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.64
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.2
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.85
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.67
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.67
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.3
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.24
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.16
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.39
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.05
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,0.8
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.45
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.46
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.16
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.7
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,transformer,,Temperature,C,32.6
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.29
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.62
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.12
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.43
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.61
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.7
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.4
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.84
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.15
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.48
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
