Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.71
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,transformer,,Temperature,C,32.7
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.02
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.75
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.59
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.44
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.36
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.95
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.8
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.67
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.2
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.65
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.55
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,transformer,,Temperature,C,32.8
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.01
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.66
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.26
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
330739,Torr Home No 1,2023-06-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.93
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.77
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.98
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,40.0,N Current (RMS),A,28.8
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.1
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.89
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.7
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.58
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.59
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.51
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,23.24
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.64
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
330739,Torr Home No 1,2023-06-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.83
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.47
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.57
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.96
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.71
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.4
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.6
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.36
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,transformer,,Temperature,C,32.9
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
330739,Torr Home No 1,2023-06-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.97
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.39
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.0
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.9
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.53
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.5
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.65
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.45
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
330739,Torr Home No 1,2023-06-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.0
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.33
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.35
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,1.95
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.57
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.0
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.92
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.32
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.53
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.35
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,transformer,,Temperature,C,33.0
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,23.42
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.13
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
330739,Torr Home No 1,2023-06-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.14
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.53
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.21
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.16
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.72
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.8
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.03
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.0
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.62
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.55
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,transformer,,Temperature,C,33.1
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.74
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
330739,Torr Home No 1,2023-06-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.94
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.42
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.0
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.55
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.62
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,40.0,N Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.98
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.28
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.88
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.6
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.12
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.1
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,22.09
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.53
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.69
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
330739,Torr Home No 1,2023-06-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.71
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.37
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.83
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.59
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.85
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.66
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.62
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.24
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.97
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.62
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.17
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.19
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.75
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
330739,Torr Home No 1,2023-06-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,50.0,N Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,1.9
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.78
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.99
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,40.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.6
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.3
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.41
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.47
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.54
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.42
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.67
