Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
330739,Torr Home No 1,2023-06-05T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.45
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,50.0,N Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.2
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.38
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.05
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,40.0,N Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.3
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.22
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.33
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.71
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.12
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.73
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.19
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
330739,Torr Home No 1,2023-06-05T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.01
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.51
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,50.0,N Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.36
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.0
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.39
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.36
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.58
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.07
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.73
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.04
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.31
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.1
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.64
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-05T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.05
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.24
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.55
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.6
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.89
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.19
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.08
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,40.0,N Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.0
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.74
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.92
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.66
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.24
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.74
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.24
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.44
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-05T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.86
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.65
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.09
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.23
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.81
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.01
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.61
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.69
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.5
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.26
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
330739,Torr Home No 1,2023-06-05T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.76
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.28
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,50.0,N Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.53
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.18
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,40.0,N Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.5
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,39.7
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.56
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.91
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.07
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.1
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.57
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
330739,Torr Home No 1,2023-06-05T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.97
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.57
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.2
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,2.7
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.18
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.3
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.92
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,40.0,N Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,14.3
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.4
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.52
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.16
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.79
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.69
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.4
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.72
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-05T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.74
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.98
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.0
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.11
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,40.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.6
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.12
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.45
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.42
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.43
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.19
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-3.04
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.87
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.65
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.7
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
330739,Torr Home No 1,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.88
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.78
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,50.0,N Current (RMS),A,3.1
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.7
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.17
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,40.0,N Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,12.8
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.9
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.23
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.41
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.57
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.82
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.39
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.91
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.03
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.22
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.7
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.6
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.42
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.42
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.44
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.47
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.4
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.13
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.44
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.89
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.84
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.21
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.38
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.22
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.81
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.99
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
330739,Torr Home No 1,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.68
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.7
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.3
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.6
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.93
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.94
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,40.0,N Current (RMS),A,20.2
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.2
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.87
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.39
