Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.96
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.1
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-2.76
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.6
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.2
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.96
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.72
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.49
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330739,Torr Home No 1,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.23
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.01
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.79
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.43
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.8
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.3
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,38.6
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.71
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.09
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.78
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.71
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.3
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.7
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.76
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.08
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
330739,Torr Home No 1,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,0.95
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.21
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,50.0,N Current (RMS),A,3.6
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.07
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,40.0,N Current (RMS),A,24.8
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,13.1
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.4
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.2
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.86
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.99
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.18
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.86
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,20.28
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
330739,Torr Home No 1,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.25
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.2
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,50.0,N Current (RMS),A,6.5
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.26
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.81
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.94
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.75
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.0
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.9
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.31
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.03
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.93
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.82
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.2
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.24
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.25
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
330739,Torr Home No 1,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.19
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.79
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,50.0,N Current (RMS),A,4.4
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.77
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.69
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.88
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,40.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,40.5
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.16
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.26
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.0
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.7
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.76
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.26
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
330739,Torr Home No 1,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.55
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.16
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.89
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,50.0,N Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.2
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.15
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.02
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,40.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,41.2
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.74
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.58
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.58
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.42
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.82
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.63
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
330739,Torr Home No 1,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.87
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.9
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.25
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.16
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,26.7
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.81
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.3
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.44
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.2
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.48
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.2
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.51
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.55
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.93
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
330739,Torr Home No 1,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.3
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.55
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.99
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,50.0,N Current (RMS),A,8.0
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.81
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.46
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.69
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.35
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.0
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,46.8
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-2.07
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.73
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.26
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.6
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.0
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.08
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
330739,Torr Home No 1,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.48
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.18
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.9
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,14.4
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.3
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.13
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.89
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.48
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,40.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.2
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.1
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.96
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.81
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.38
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.6
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.22
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
330739,Torr Home No 1,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.31
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.81
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.13
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.82
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,7.9
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.8
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.15
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.57
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,40.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,23.4
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.5
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.79
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.47
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.3
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.49
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.3
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
