Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.04
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
330739,Torr Home No 1,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.14
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.17
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.8
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,50.0,N Current (RMS),A,7.4
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.1
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,3.7
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.94
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.99
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.56
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.8
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.81
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.76
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.78
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.91
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
330739,Torr Home No 1,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.48
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.14
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.09
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,0.92
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,50.0,N Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.4
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,4.1
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.82
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.83
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.53
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,40.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.2
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.7
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.2
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.88
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.93
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.38
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.66
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.5
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.81
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.76
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
330739,Torr Home No 1,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.04
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.27
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.27
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.8
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.7
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.4
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.69
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,40.0,N Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.94
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.93
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.89
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.3
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.62
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.84
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.33
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.91
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.21
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
330739,Torr Home No 1,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.46
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.5
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,6.2
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.3
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.1
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.74
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.06
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.9
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.5
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.7
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.5
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.15
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.86
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.86
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.6
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.51
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.38
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.51
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
330739,Torr Home No 1,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.39
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.68
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.6
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.2
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,9.2
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.24
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.6
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,40.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.5
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,47.9
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-10.65
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.6
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.41
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.9
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,34.5
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
330739,Torr Home No 1,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.82
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.66
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.87
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.0
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.0
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.37
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.06
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.69
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,40.0,N Current (RMS),A,24.7
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-11.25
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.6
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.45
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.35
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.79
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
330739,Torr Home No 1,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.33
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.87
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,4.77
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,50.0,N Current (RMS),A,21.6
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.4
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.3
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.7
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.45
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.0
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,43.0
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.65
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.55
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.2
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.59
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.08
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.7
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.74
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.4
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.54
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
330739,Torr Home No 1,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.51
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.91
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.5
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.4
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.4
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.54
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.5
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,40.0,N Current (RMS),A,26.4
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,20.3
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.87
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.36
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.8
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.85
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.84
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.77
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.24
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.78
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
330739,Torr Home No 1,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.59
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.89
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.39
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,50.0,N Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.6
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,6.03
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.58
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.91
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.0
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.13
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.68
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.67
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.55
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.05
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.45
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.0
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,34.4
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,29.07
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.65
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
330739,Torr Home No 1,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.66
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.9
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.38
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.41
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,50.0,N Current (RMS),A,4.3
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.1
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.06
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,10.33
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,40.0,N Current (RMS),A,24.1
