Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.6
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,42.3
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.6
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.8
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.37
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.8
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.5
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.7
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
330739,Torr Home No 1,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.71
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.29
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,50.0,N Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.8
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.3
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.18
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.79
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,11.71
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,40.0,N Current (RMS),A,28.9
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,48.2
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.63
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.35
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.42
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.22
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.72
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.6
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.53
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.4
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.4
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
330739,Torr Home No 1,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.52
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.15
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.35
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,50.0,N Current (RMS),A,7.3
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.51
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.44
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.33
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,12.06
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,40.0,N Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,49.6
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.77
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,34.3
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.66
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.5
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.5
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
330739,Torr Home No 1,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.25
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.17
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.1
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.44
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.53
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,50.0,N Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.2
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.9
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.2
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.03
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.36
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.45
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,40.0,N Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,15.0
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,19.5
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.6
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.69
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.36
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.63
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.07
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.2
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.99
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.56
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,34.2
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.39
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.67
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
330739,Torr Home No 1,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.08
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.08
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,2.26
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,50.0,N Current (RMS),A,8.1
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.73
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,13.21
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,40.0,N Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.9
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,17.1
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,55.0
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.7
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.65
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.26
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.08
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.1
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.74
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.1
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.7
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.88
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
330739,Torr Home No 1,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.11
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.01
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,50.0,N Current (RMS),A,4.0
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,5.0
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.5
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.08
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,8.47
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,40.0,N Current (RMS),A,21.3
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.4
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.2
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.7
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.64
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.59
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.54
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.1
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.3
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,34.1
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.71
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.01
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
330739,Torr Home No 1,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.26
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.78
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.14
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.24
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,50.0,N Current (RMS),A,6.6
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.6
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.33
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.75
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.38
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.25
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,40.0,N Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,14.7
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,31.0
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.56
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.79
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.5
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.74
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.49
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
330739,Torr Home No 1,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.05
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.1
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.24
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.31
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,13.2
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,1.8
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.47
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.71
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.4
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.71
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.64
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,40.0,N Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.1
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.0
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.06
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.65
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.79
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.3
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.69
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.67
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,34.0
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.38
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.44
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
330739,Torr Home No 1,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.47
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.58
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.3
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,50.0,N Current (RMS),A,8.4
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.8
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.19
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.57
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,9.03
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,37.9
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.96
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.2
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-8.67
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.61
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.52
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.23
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
330739,Torr Home No 1,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.21
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.16
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.49
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.8
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.4
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.2
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,3.5
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.15
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.54
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.07
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.47
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,7.93
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,40.0,N Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,18.1
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,29.4
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,33.6
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.43
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.59
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-7.84
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.1
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.2
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.36
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.67
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.6
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,33.9
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
