Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.99
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.53
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
330739,Torr Home No 1,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.09
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.78
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.56
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.38
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,50.0,N Current (RMS),A,10.3
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.9
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.31
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.39
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.09
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.37
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.26
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,40.0,N Current (RMS),A,10.9
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,19.2
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,18.6
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.05
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.92
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-4.79
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.7
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.41
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.6
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,33.8
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.09
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.3
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.51
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
330739,Torr Home No 1,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.54
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,0.07
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,50.0,N Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,11.4
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,2.5
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.1
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.78
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.65
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.26
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,3.45
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.18
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,40.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,16.3
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,16.0
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.24
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.52
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.09
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.49
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.3
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.54
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.01
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.3
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,33.7
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.25
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.52
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
330739,Torr Home No 1,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.17
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.48
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,1.16
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.22
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,50.0,N Current (RMS),A,7.6
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.5
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.2
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.99
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,4.54
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.03
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,4.27
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,40.0,N Current (RMS),A,12.3
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,18.5
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,19.1
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.5
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.04
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.59
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-9.61
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.9
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.02
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.59
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.3
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,33.6
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.82
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.35
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
330739,Torr Home No 1,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.23
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.1
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.11
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-0.83
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,50.0,N Current (RMS),A,9.5
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.9
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,4.9
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.22
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Active Power,kW,5.2
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.37
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.66
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,40.0,L3 Current (RMS),A,22.3
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,40.0,L2 Current (RMS),A,31.9
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,40.0,L1 Current (RMS),A,16.1
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.12
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.09
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.95
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-6.28
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.79
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.94
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.25
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.8
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.64
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
330739,Torr Home No 1,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.24
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.07
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.19
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.1
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.09
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.26
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,50.0,N Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.7
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.3
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.4
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.84
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.56
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.04
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Active Power,kW,3.14
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,40.0,N Current (RMS),A,23.0
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.5
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,40.0,L2 Current (RMS),A,30.8
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,40.0,L1 Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.11
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.73
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.27
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.36
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.7
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.22
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.46
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.79
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.95
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,33.5
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.97
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.5
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
330739,Torr Home No 1,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.2
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.07
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.09
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.34
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,50.0,N Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,50.0,L3 Current (RMS),A,9.6
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,50.0,L2 Current (RMS),A,5.8
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.7
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.82
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.41
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Active Power,kW,3.68
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.69
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,40.0,N Current (RMS),A,23.6
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,40.0,L3 Current (RMS),A,17.4
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.46
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.66
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.84
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.19
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.84
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.58
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.52
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.96
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.3
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,33.4
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.44
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
330739,Torr Home No 1,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.29
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.72
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.62
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.33
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,50.0,N Current (RMS),A,12.5
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.0
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,50.0,L2 Current (RMS),A,6.7
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.6
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.97
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.5
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.75
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Active Power,kW,7.84
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.77
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,40.0,N Current (RMS),A,25.7
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,40.0,L3 Current (RMS),A,13.9
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,40.0,L2 Current (RMS),A,33.9
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,40.0,L1 Current (RMS),A,12.1
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.21
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.78
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.41
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.88
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.3
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.4
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.9
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.41
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.03
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.16
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
330739,Torr Home No 1,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.34
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.03
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Active Power,kW,1.62
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.7
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.39
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,50.0,N Current (RMS),A,10.8
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,50.0,L3 Current (RMS),A,8.5
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.0
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,50.0,L1 Current (RMS),A,5.9
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.88
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.34
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Active Power,kW,2.05
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Active Power,kW,6.07
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Active Power,kW,1.99
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,40.0,N Current (RMS),A,22.8
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,40.0,L3 Current (RMS),A,10.5
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,40.0,L2 Current (RMS),A,28.7
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,40.0,L1 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.03
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.95
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.77
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.71
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,33.3
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.23
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.4
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
330739,Torr Home No 1,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.04
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Active Power,kW,2.74
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Active Power,kW,-1.83
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.46
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,50.0,N Current (RMS),A,13.8
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,50.0,L3 Current (RMS),A,12.9
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,50.0,L2 Current (RMS),A,7.5
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,50.0,L1 Current (RMS),A,6.1
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.29
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.64
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Active Power,kW,1.56
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Active Power,kW,4.72
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Active Power,kW,2.09
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,40.0,N Current (RMS),A,19.0
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,40.0,L3 Current (RMS),A,9.3
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,40.0,L2 Current (RMS),A,21.5
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,40.0,L1 Current (RMS),A,10.2
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.23
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.09
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.0
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.51
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-5.92
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.6
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.04
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.7
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,33.2
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.88
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.05
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
330739,Torr Home No 1,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
330739,Torr Home No 1,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.27
330739,Torr Home No 1,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
330739,Torr Home No 1,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
330739,Torr Home No 1,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Active Power,kW,3.95
330739,Torr Home No 1,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Active Power,kW,-2.09
330739,Torr Home No 1,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Active Power,kW,1.7
330739,Torr Home No 1,2023-06-05T15:50:00.000+00:00,feeder,50.0,N Current (RMS),A,17.3
330739,Torr Home No 1,2023-06-05T15:50:00.000+00:00,feeder,50.0,L3 Current (RMS),A,16.9
330739,Torr Home No 1,2023-06-05T15:50:00.000+00:00,feeder,50.0,L2 Current (RMS),A,8.6
330739,Torr Home No 1,2023-06-05T15:50:00.000+00:00,feeder,50.0,L1 Current (RMS),A,7.2
330739,Torr Home No 1,2023-06-05T15:50:00.000+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
330739,Torr Home No 1,2023-06-05T15:50:00.000+00:00,feeder,40.0,L2 Reactive Power,kVAR,-1.04
